Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
561488,Ascot Drive Baglan,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
561488,Ascot Drive Baglan,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.61
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
561488,Ascot Drive Baglan,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
