Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.96
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
561488,Ascot Drive Baglan,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.98
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.35
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
561488,Ascot Drive Baglan,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.92
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.43
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.0
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
561488,Ascot Drive Baglan,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.98
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.15
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.29
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.0
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
561488,Ascot Drive Baglan,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.54
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.15
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.3
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
561488,Ascot Drive Baglan,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.8
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.48
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.2
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.23
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
561488,Ascot Drive Baglan,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.88
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.15
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.76
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.8
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
561488,Ascot Drive Baglan,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.83
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.62
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.17
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.7
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.72
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
561488,Ascot Drive Baglan,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.47
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.63
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.4
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
561488,Ascot Drive Baglan,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.15
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.56
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.0
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
561488,Ascot Drive Baglan,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.57
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.26
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.69
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.3
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
561488,Ascot Drive Baglan,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
