Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.96
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.3
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
561488,Ascot Drive Baglan,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.01
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.15
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.7
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.12
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
561488,Ascot Drive Baglan,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.2
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.41
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.2
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
561488,Ascot Drive Baglan,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.47
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.4
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
561488,Ascot Drive Baglan,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.7
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.01
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
561488,Ascot Drive Baglan,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.78
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.31
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
561488,Ascot Drive Baglan,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.3
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.35
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.92
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.0
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.64
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
561488,Ascot Drive Baglan,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.48
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.53
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.04
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
561488,Ascot Drive Baglan,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.35
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.76
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.6
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.7
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
561488,Ascot Drive Baglan,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.12
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.34
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.1
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
561488,Ascot Drive Baglan,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.88
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.9
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.0
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
561488,Ascot Drive Baglan,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
