Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.21
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.17
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.06
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.7
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
561488,Ascot Drive Baglan,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.01
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.04
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
561488,Ascot Drive Baglan,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.87
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.6
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
561488,Ascot Drive Baglan,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.31
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.7
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
561488,Ascot Drive Baglan,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.38
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.6
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
561488,Ascot Drive Baglan,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
561488,Ascot Drive Baglan,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.11
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
561488,Ascot Drive Baglan,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.63
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.99
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.57
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.55
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.2
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.86
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.99
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.6
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.3
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
