Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.21
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.24
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.19
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.05
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.56
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.38
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.19
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.64
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.9
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.15
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.57
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
