Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.58
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.92
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.21
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
