Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.21
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.22
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.86
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
