Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.46
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.84
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
