Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,28.9
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,28.3
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,28.1
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.8
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.6
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.4
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.3
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.1
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
