Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.9
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.8
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
561488,Ascot Drive Baglan,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.6
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.5
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.05
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,26.4
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.03
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,26.4
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.3
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.4
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
561488,Ascot Drive Baglan,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.4
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.4
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.15
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.7
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.5
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
