Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.04
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,77.1
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.5
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.6
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.79
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.6
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.7
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.8
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.9
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,27.0
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,27.1
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,27.2
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,27.3
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,27.4
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,27.5
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
