Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,27.6
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,27.7
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,27.8
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,27.9
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,28.0
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,28.1
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,28.2
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,28.3
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
