Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.5
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
