Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,27.3
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.5
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.6
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.7
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.8
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.9
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.08
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,28.0
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.96
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,28.0
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.05
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,28.2
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.99
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,28.3
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
