Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.19
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,28.5
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
561488,Ascot Drive Baglan,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.02
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
561488,Ascot Drive Baglan,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.72
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
561488,Ascot Drive Baglan,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.9
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.19
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
561488,Ascot Drive Baglan,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.9
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.27
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
561488,Ascot Drive Baglan,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.31
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.86
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,28.9
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
561488,Ascot Drive Baglan,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.9
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
561488,Ascot Drive Baglan,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.57
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.2
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
561488,Ascot Drive Baglan,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.05
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.04
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
561488,Ascot Drive Baglan,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.31
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.69
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
561488,Ascot Drive Baglan,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
