Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.22
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.06
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
561488,Ascot Drive Baglan,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.43
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.64
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
561488,Ascot Drive Baglan,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.15
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.8
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
561488,Ascot Drive Baglan,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.09
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.41
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.6
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
561488,Ascot Drive Baglan,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.12
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.09
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.0
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
561488,Ascot Drive Baglan,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.61
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.95
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.02
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.7
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
561488,Ascot Drive Baglan,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.16
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.4
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
561488,Ascot Drive Baglan,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.6
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.9
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,120.5
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
561488,Ascot Drive Baglan,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.57
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.01
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,128.1
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
561488,Ascot Drive Baglan,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.63
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.47
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.9
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
561488,Ascot Drive Baglan,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.77
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.38
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.2
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
561488,Ascot Drive Baglan,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.93
