Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.88
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.63
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.31
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
561488,Ascot Drive Baglan,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.8
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.6
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
561488,Ascot Drive Baglan,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.75
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.02
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.7
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.61
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.04
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
561488,Ascot Drive Baglan,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.91
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.1
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
561488,Ascot Drive Baglan,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.4
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
561488,Ascot Drive Baglan,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.96
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.54
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.4
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
561488,Ascot Drive Baglan,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.9
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.87
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,80.5
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.9
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
561488,Ascot Drive Baglan,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.69
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.5
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
561488,Ascot Drive Baglan,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.67
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
561488,Ascot Drive Baglan,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.75
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
561488,Ascot Drive Baglan,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
