Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.91
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.7
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
561488,Ascot Drive Baglan,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.78
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.0
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.34
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.31
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.63
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.05
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.9
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.46
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.6
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.87
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.64
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.92
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.72
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.65
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.21
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.95
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
