Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.98
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.47
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.07
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.45
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.3
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.86
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.62
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.57
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.55
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.18
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.01
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
