Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.72
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.14
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.73
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.1
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.73
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.52
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.7
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.33
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.96
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.11
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.69
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,28.9
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.29
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.33
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.24
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,28.5
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.9
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,28.2
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
