Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.9
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.7
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.5
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.46
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.3
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.0
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.54
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.9
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.66
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.7
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.33
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.5
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.4
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.22
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.3
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.72
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.0
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.8
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
