Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.83
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.8
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.05
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.7
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.5
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.06
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.1
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.5
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
561488,Ascot Drive Baglan,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.89
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.3
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
561488,Ascot Drive Baglan,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.45
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.43
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.2
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
561488,Ascot Drive Baglan,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.9
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.71
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.1
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
561488,Ascot Drive Baglan,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.4
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.67
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.0
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
561488,Ascot Drive Baglan,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.57
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.21
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.9
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
561488,Ascot Drive Baglan,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.63
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.7
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
561488,Ascot Drive Baglan,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.14
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.6
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
