Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.04
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.0
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.4
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.5
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.05
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.6
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.5
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.67
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.91
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.5
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
561488,Ascot Drive Baglan,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.0
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.38
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.4
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
561488,Ascot Drive Baglan,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.92
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.4
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.19
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.4
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.4
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.5
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.5
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.5
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.5
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
