Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.6
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.7
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.7
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.8
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.8
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.7
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.8
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.9
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.2
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.5
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.7
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
