Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.8
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,26.0
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,26.2
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.6
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.9
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,27.1
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,27.2
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,27.3
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,27.5
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,27.7
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,27.9
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
