Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.0
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,28.2
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,28.9
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
