Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.53
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.03
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
