Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.65
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.66
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.09
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.34
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.28
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.3
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.1
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.96
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.52
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.61
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.24
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.29
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.6
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.1
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.85
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.32
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.55
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
561488,Ascot Drive Baglan,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.49
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.11
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.9
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
561488,Ascot Drive Baglan,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
