Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.41
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.75
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
561488,Ascot Drive Baglan,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.12
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.79
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.3
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.38
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
561488,Ascot Drive Baglan,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.41
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.06
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.4
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.11
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
561488,Ascot Drive Baglan,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.82
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.83
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
561488,Ascot Drive Baglan,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.49
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.88
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.6
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.42
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
561488,Ascot Drive Baglan,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.68
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.62
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
561488,Ascot Drive Baglan,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.56
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.68
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.51
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.2
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.64
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
561488,Ascot Drive Baglan,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.55
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.39
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.19
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.5
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.45
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
561488,Ascot Drive Baglan,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.31
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.67
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.04
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,120.7
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
561488,Ascot Drive Baglan,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.38
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.96
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.33
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.5
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
561488,Ascot Drive Baglan,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.3
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.1
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
