Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
561488,Ascot Drive Baglan,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.52
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.55
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.01
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
561488,Ascot Drive Baglan,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.67
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.29
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
561488,Ascot Drive Baglan,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.52
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
561488,Ascot Drive Baglan,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.09
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.66
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.02
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
561488,Ascot Drive Baglan,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
561488,Ascot Drive Baglan,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
561488,Ascot Drive Baglan,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
