Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.28
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.39
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.48
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.1
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.35
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.78
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.51
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.86
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.13
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.62
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.83
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.53
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
