Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.18
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.16
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.75
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.43
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.13
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
