Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.64
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.21
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,28.0
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
