Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.7
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.3
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.0
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.6
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
561488,Ascot Drive Baglan,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.3
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.9
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.6
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.26
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.2
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
561488,Ascot Drive Baglan,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.8
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.5
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.2
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
