Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.0
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.7
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.28
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.5
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.4
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.2
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.66
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.0
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.08
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.9
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.7
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.39
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.5
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
561488,Ascot Drive Baglan,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.5
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.4
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
