Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.4
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.5
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.6
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,22.7
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,22.8
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,22.9
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.0
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.2
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.3
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.4
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.5
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
