Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.6
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.7
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.9
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.1
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.2
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.3
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.4
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.6
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.7
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.7
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.9
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
