Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.0
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.0
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.0
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.1
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.2
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.4
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.6
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,25.8
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.0
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.4
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.5
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
