Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.8
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.8
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,27.0
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,27.2
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.8
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.54
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.4
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.58
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.87
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
