Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.58
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.32
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.24
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.19
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.4
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.29
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.32
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.19
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.94
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.22
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.0
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
561488,Ascot Drive Baglan,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.52
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.82
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.13
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.2
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
561488,Ascot Drive Baglan,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.29
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.89
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.13
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.3
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
561488,Ascot Drive Baglan,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.7
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.97
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.51
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.61
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.6
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
561488,Ascot Drive Baglan,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.2
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.08
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.65
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.6
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.5
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
561488,Ascot Drive Baglan,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.1
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.4
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.93
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.73
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
