Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
561488,Ascot Drive Baglan,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.51
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.1
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.13
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.4
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.6
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.06
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
561488,Ascot Drive Baglan,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.51
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.27
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.84
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.6
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
561488,Ascot Drive Baglan,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.75
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.1
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.25
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.7
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
561488,Ascot Drive Baglan,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.54
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.29
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.9
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.4
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
561488,Ascot Drive Baglan,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.82
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.4
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.8
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.8
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.2
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
561488,Ascot Drive Baglan,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.17
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.76
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.3
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
561488,Ascot Drive Baglan,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.76
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.71
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
561488,Ascot Drive Baglan,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.15
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.78
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.7
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.1
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
561488,Ascot Drive Baglan,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.47
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.45
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,129.3
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.4
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
561488,Ascot Drive Baglan,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.32
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.94
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,128.4
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.1
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
561488,Ascot Drive Baglan,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.17
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.51
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
