Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.6
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.6
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
561488,Ascot Drive Baglan,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.88
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.99
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.4
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
561488,Ascot Drive Baglan,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.34
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.37
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,137.7
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
561488,Ascot Drive Baglan,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.67
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.21
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,133.9
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.3
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
561488,Ascot Drive Baglan,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.29
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.67
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.5
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
561488,Ascot Drive Baglan,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.03
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.53
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.6
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.7
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
561488,Ascot Drive Baglan,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.31
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.71
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.2
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,134.9
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
561488,Ascot Drive Baglan,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.01
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.54
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.8
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.5
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
561488,Ascot Drive Baglan,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.02
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.03
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.42
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.8
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
561488,Ascot Drive Baglan,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.38
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.68
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.8
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
561488,Ascot Drive Baglan,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.9
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.62
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.4
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
561488,Ascot Drive Baglan,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.31
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
