Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.9
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
561488,Ascot Drive Baglan,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.61
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.1
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.3
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.8
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.43
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,129.1
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,36.7
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,154.8
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,36.32
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,153.1
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.58
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.9
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,33.49
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,140.9
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.72
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,137.2
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.91
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,138.3
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,34.41
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,144.9
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.41
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.98
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,85.1
