Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,138.6
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.62
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.84
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,33.46
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,140.6
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.11
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,35.66
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,150.1
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.77
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,37.23
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,97.6
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,156.8
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,35.51
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,149.8
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.92
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.81
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,138.3
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,34.26
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,96.0
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,144.3
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,34.54
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,144.8
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.44
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.2
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,87.1
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,134.9
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.14
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.65
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.3
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.3
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.45
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,125.2
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.83
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.02
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.8
