Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.35
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.52
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.31
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.56
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.92
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.79
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.62
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.0
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.97
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.51
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.31
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
