Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.63
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.66
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.78
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.67
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.0
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.51
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.87
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.98
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.66
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.34
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.97
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.45
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.04
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
