Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,28.9
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
