Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,28.5
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,28.3
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,28.2
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,28.0
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.8
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.22
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.7
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.5
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
561488,Ascot Drive Baglan,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.4
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.3
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.2
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.1
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
