Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.1
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.46
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.1
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.69
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.1
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.2
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.1
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.1
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.0
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.0
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.1
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.2
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.4
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,27.5
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
