Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,27.7
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,27.9
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,28.0
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.0
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,28.2
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,28.5
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
