Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
