Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.78
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.32
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.67
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.53
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.87
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.08
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.18
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
