Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.92
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.19
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.83
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.75
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.64
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.26
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.35
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.01
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.22
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.86
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.8
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.23
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.19
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.16
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.28
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.7
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.28
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.81
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.66
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.74
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
