Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.53
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.91
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.11
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.72
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.0
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
561488,Ascot Drive Baglan,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.24
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
561488,Ascot Drive Baglan,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.55
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.48
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
561488,Ascot Drive Baglan,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.93
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,219.36
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,221.73
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.89
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
561488,Ascot Drive Baglan,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.06
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.73
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
561488,Ascot Drive Baglan,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.11
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
561488,Ascot Drive Baglan,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.06
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.3
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
