Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.82
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
561488,Ascot Drive Baglan,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.45
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
561488,Ascot Drive Baglan,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.66
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.81
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,221.09
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
561488,Ascot Drive Baglan,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.89
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.5
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,221.99
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.42
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.6
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,220.75
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.77
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.1
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.06
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.25
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,145.5
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.5
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
561488,Ascot Drive Baglan,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.56
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,147.7
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.9
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.42
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.83
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.1
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,218.91
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
561488,Ascot Drive Baglan,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.95
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,220.37
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
561488,Ascot Drive Baglan,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
