Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,219.58
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,220.24
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
561488,Ascot Drive Baglan,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,220.28
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.86
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,224.84
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.03
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,225.65
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.07
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
561488,Ascot Drive Baglan,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.42
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.4
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,224.63
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.35
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
