Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.55
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.91
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,223.23
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,223.04
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,224.08
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,225.63
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,224.59
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,224.2
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,224.63
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,224.93
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,224.3
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
