Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,225.07
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.01
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.65
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.67
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.17
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.72
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.67
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.96
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.11
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.09
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.9
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.23
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.78
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.34
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.71
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.15
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.51
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.34
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.22
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
