Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.53
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.5
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.23
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.35
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.07
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.66
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.95
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.05
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.19
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.37
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
