Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.13
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.78
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,29.6
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.32
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
561488,Ascot Drive Baglan,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,217.26
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
561488,Ascot Drive Baglan,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
561488,Ascot Drive Baglan,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,29.4
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
561488,Ascot Drive Baglan,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
