Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.16
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.0
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.62
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
561488,Ascot Drive Baglan,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.3
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.3
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
