Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.3
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.3
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.3
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.4
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.5
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.5
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
