Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,28.9
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
