Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,29.7
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,30.0
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
